Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
532387,Spytty Sports Stadium,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,130.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.33
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.7
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.17
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.77
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,120.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.19
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.28
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.96
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,29.67
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,124.6
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,19.46
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,23.1
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,37.77
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,96.7
532387,Spytty Sports Stadium,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,158.3
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.52
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,130.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.13
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.67
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.59
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,120.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.32
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.12
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.78
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,103.7
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,26.5
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,22.42
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,26.16
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,34.84
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
532387,Spytty Sports Stadium,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,145.6
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.67
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,130.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.63
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.55
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.49
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,120.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.84
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.43
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.42
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,106.5
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,22.68
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,25.66
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,34.26
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
532387,Spytty Sports Stadium,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,143.8
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.66
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.02
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,130.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.72
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.12
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.97
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.3
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,110.3
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,21.66
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,28.96
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,37.47
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
532387,Spytty Sports Stadium,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,157.2
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.13
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,130.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.89
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,120.0,N Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.3
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,25.0
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,33.21
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,87.7
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,105.6
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,139.9
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,25.12
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,33.09
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,44.6
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,70.4
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
532387,Spytty Sports Stadium,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,186.8
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.99
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.21
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.59
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,120.0,N Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.99
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.78
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.73
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,101.9
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,22.09
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,24.84
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,31.88
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
532387,Spytty Sports Stadium,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.68
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.56
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.75
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.58
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.08
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,20.0
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,23.29
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,29.17
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
532387,Spytty Sports Stadium,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,123.5
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.95
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,120.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.52
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.2
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.52
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.0
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,14.59
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,24.19
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,29.37
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
532387,Spytty Sports Stadium,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,124.2
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.07
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.13
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,120.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.38
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.78
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.9
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,96.1
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,14.67
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,26.24
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,31.37
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
532387,Spytty Sports Stadium,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
