Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.54
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.77
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.74
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.34
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.89
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,101.1
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,18.02
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,24.67
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,31.98
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
532387,Spytty Sports Stadium,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.18
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.13
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,120.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.18
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.69
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.13
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,93.9
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,16.49
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,21.89
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,30.71
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,130.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.76
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.99
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.86
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.18
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.4
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,15.15
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,25.75
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,28.39
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
532387,Spytty Sports Stadium,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,130.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.47
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.8
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.55
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.06
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.0
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,16.92
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,23.26
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,27.93
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.57
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.56
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.55
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.41
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,86.4
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,15.68
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,22.92
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,28.4
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
532387,Spytty Sports Stadium,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.02
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.19
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,120.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.2
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.38
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.47
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.5
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,102.8
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,14.51
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,26.3
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,32.09
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
532387,Spytty Sports Stadium,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.34
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.29
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.49
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.39
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.61
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,98.6
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,20.49
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,31.27
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
532387,Spytty Sports Stadium,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.98
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.16
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.06
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.5
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.32
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.9
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,20.27
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,20.58
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,27.0
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
532387,Spytty Sports Stadium,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,114.3
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.44
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.05
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.21
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.06
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.84
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,17.18
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,19.58
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,24.55
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
532387,Spytty Sports Stadium,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
