Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.69
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.39
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.57
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.91
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,14.8
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,21.05
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,24.81
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
532387,Spytty Sports Stadium,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.73
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.46
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,120.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.38
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.39
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.3
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,15.53
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,20.8
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,24.18
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
532387,Spytty Sports Stadium,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.97
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.36
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.82
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,13.0
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,18.94
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,23.75
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.07
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.15
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.83
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.17
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.3
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,12.9
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,16.54
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,23.66
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.68
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.17
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.37
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.64
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.49
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,16.96
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,18.65
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,23.44
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.73
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.53
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,13.09
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,17.14
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,23.55
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.83
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.97
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,120.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.86
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,13.03
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,17.3
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,22.28
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.83
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.79
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,12.66
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,17.1
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,22.06
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,40.3
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.05
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.9
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,13.68
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,15.81
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,17.49
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
