Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.99
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.66
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,14.18
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,13.61
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,11.64
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,13.49
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,13.56
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,13.08
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,130.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.24
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.72
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,13.57
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,16.6
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,14.16
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,130.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,110.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,11.3
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,15.01
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,13.26
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,120.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,7.01
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,10.48
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,10.99
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,25.6
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,110.0,N Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,8.41
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,12.16
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,11.27
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,9.92
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,12.07
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,9.76
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,9.42
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,10.77
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,8.61
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,9.24
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,10.72
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,9.47
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
