Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,9.41
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,13.45
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,9.47
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,9.92
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,13.26
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,9.97
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,0.95
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.11
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,10.12
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,12.79
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,9.13
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,10.47
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,10.93
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,8.84
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,10.21
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,11.03
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,9.76
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,26.5
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,10.33
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,12.4
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,10.66
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,26.5
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,10.22
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,12.18
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,10.43
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,26.5
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,9.9
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,12.87
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,9.89
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,10.89
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,11.41
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,10.63
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,110.0,N Current (RMS),A,17.6
