Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,10.52
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,10.81
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,11.06
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,28.8
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,9.84
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,10.97
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,11.35
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,130.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,10.05
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,12.21
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,11.32
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.19
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,130.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,10.58
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,12.46
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,10.45
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,11.01
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,10.03
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,10.16
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.83
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,12.28
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,11.01
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,11.88
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,12.98
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,10.44
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,12.76
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,12.44
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,10.49
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,13.85
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.36
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,13.69
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,12.49
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,13.74
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
