Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.62
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,12.88
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,12.97
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,11.69
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,12.94
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,11.47
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,11.03
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,13.76
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,11.75
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,11.51
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.25
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,12.69
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,15.65
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
532387,Spytty Sports Stadium,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,110.0,N Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.25
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.9
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,12.85
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,20.22
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,12.56
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,110.0,N Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.23
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,12.67
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,19.96
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,13.11
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
532387,Spytty Sports Stadium,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,110.0,N Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.7
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,12.38
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,21.73
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,13.93
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
532387,Spytty Sports Stadium,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.94
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.89
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,14.55
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,15.33
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,13.98
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
532387,Spytty Sports Stadium,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.49
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,31.2
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,13.74
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,16.12
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,13.19
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.9
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
