Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,15.01
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,14.34
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,14.52
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.18
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,130.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.54
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.4
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,17.65
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,16.39
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,15.6
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,130.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.17
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.94
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.5
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,18.36
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,13.28
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,15.85
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.56
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.58
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.6
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,19.15
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,12.7
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,16.24
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.15
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,120.0,N Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.09
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.63
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.7
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,17.63
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,14.62
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,19.36
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.14
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,120.0,N Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.46
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.93
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.8
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,14.37
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,12.69
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,16.65
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.2
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,120.0,N Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.6
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.6
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,32.0
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,14.38
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,13.18
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,17.38
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.21
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.1
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,120.0,N Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.45
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,32.1
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,14.03
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,13.79
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,16.94
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.11
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.47
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.04
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.1
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,32.3
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,13.94
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,13.84
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,18.72
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,120.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.92
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,32.4
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
