Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,15.72
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,14.64
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,20.69
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.23
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.11
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.86
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.41
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,32.6
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,15.44
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,15.95
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,19.1
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.99
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.65
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,120.0,N Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.73
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.25
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,74.7
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,32.7
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,24.03
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,16.83
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,24.57
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
532387,Spytty Sports Stadium,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.11
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.72
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,8.53
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,120.0,N Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.9
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,32.9
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,15.15
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,18.49
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,25.17
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
532387,Spytty Sports Stadium,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.49
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,8.37
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,120.0,N Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.08
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.27
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.64
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,33.0
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,18.58
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,18.46
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,24.76
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
532387,Spytty Sports Stadium,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,8.79
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,120.0,N Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.52
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.4
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,33.1
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,17.15
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,18.48
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,26.89
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.31
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,8.88
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,120.0,N Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.46
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.69
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.14
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,33.2
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,17.09
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,18.92
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,28.55
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
532387,Spytty Sports Stadium,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.43
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.15
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,8.79
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,120.0,N Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.36
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.24
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.63
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.4
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,17.93
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,18.04
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,25.98
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.27
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,8.79
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,120.0,N Current (RMS),A,26.2
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.49
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.92
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,33.5
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,17.17
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,20.39
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,26.29
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
532387,Spytty Sports Stadium,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,111.2
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.1
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.63
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,120.0,N Current (RMS),A,15.1
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.5
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.09
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.37
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,33.7
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,16.38
