Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,20.91
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,20.62
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.87
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,130.0,N Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.07
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.9
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.09
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.5
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,33.8
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,17.61
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,24.11
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,20.1
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
532387,Spytty Sports Stadium,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,130.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.61
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.28
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.5
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.9
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.99
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.34
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.2
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,95.4
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,34.0
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,19.88
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,26.14
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,26.68
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
532387,Spytty Sports Stadium,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,113.9
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,110.0,N Current (RMS),A,15.1
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.61
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.0
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.44
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.7
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,106.3
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,34.2
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,17.88
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,23.75
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,29.22
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
532387,Spytty Sports Stadium,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,122.7
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.52
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.84
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.58
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,83.3
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,34.3
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,14.97
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,21.64
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,23.04
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
532387,Spytty Sports Stadium,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.2
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.28
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.08
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.1
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,81.4
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,34.4
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,14.97
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,19.42
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,23.21
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.08
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.58
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.11
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,34.5
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,14.92
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,19.84
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,22.42
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.07
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.17
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.58
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.31
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.29
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,34.6
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,14.02
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,20.14
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,25.38
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
532387,Spytty Sports Stadium,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.41
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.0
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,120.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.08
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.7
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.26
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.9
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,34.7
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,13.96
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,20.75
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,26.38
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.12
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.15
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.77
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.04
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.3
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.5
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,34.8
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,17.31
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,18.51
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,25.61
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
532387,Spytty Sports Stadium,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
