Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.48
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.01
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.65
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.26
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.64
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,90.6
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,34.9
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,22.76
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,23.56
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,29.14
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,94.7
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
532387,Spytty Sports Stadium,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,121.8
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.08
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.18
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.61
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.3
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.9
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,35.0
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,18.33
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,23.99
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,29.88
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
532387,Spytty Sports Stadium,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.1
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.19
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.43
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.45
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,93.0
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,35.0
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,23.28
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,24.85
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,30.03
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
532387,Spytty Sports Stadium,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.26
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.31
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,25.85
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.96
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.82
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,108.3
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,35.1
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,31.17
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,27.76
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,31.67
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,115.6
532387,Spytty Sports Stadium,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,131.6
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.11
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,26.59
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.67
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,30.83
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,112.4
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,94.6
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,127.0
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,35.1
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,31.76
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,30.38
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,38.53
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
532387,Spytty Sports Stadium,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,158.7
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.66
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.11
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.09
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.8
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.93
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,29.22
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,52.9
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,100.8
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,120.3
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,35.1
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,23.0
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,31.77
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,36.87
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
532387,Spytty Sports Stadium,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.74
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,130.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.3
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.56
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.33
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.72
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.32
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.9
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,100.9
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,35.1
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,19.63
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,30.06
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,32.48
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
532387,Spytty Sports Stadium,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,130.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.16
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.79
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.15
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.76
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.66
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,82.3
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,35.1
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,16.35
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,27.89
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,28.09
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
532387,Spytty Sports Stadium,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.29
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.79
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.16
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.32
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.82
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.7
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,35.1
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,19.32
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,30.07
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,31.24
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,124.1
532387,Spytty Sports Stadium,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
