Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.69
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.07
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.43
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.59
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,105.8
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,35.1
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,16.02
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,28.3
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,34.0
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
532387,Spytty Sports Stadium,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.36
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.91
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.18
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.5
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,35.0
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,17.1
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,25.53
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,33.7
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
532387,Spytty Sports Stadium,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,130.0,N Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.43
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.9
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.45
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.13
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,52.9
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,112.5
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,35.0
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,17.27
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,26.11
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,35.7
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
532387,Spytty Sports Stadium,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,130.0,N Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.56
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.94
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.8
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.59
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,30.87
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,87.2
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,127.8
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,34.9
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,16.08
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,28.35
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,39.32
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,81.2
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
532387,Spytty Sports Stadium,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,162.7
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,130.0,N Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.56
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.93
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.06
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.35
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.61
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,31.95
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.3
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,132.1
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,34.7
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,15.39
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,24.17
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,40.12
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
532387,Spytty Sports Stadium,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,165.8
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,130.0,N Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.28
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,120.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,2.88
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.69
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.73
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,27.15
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,113.7
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,34.6
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,16.36
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,21.77
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,35.15
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
532387,Spytty Sports Stadium,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.18
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.13
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.61
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.38
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.17
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.6
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,34.5
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,17.48
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,21.64
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,30.42
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
532387,Spytty Sports Stadium,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,126.8
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,130.0,N Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.91
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.19
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.86
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.41
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,110.0
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,34.5
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,16.38
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,22.92
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,35.17
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
532387,Spytty Sports Stadium,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.02
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,130.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.21
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.4
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.94
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.59
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,98.6
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,34.3
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,15.94
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,25.25
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,32.15
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
532387,Spytty Sports Stadium,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,133.9
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.33
