Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.2
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,120.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.56
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.82
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.87
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,103.9
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,34.2
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,22.25
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,25.43
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,33.68
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
532387,Spytty Sports Stadium,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.26
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.74
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.24
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.55
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.48
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,28.08
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.9
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,94.6
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,116.7
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,34.1
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,23.22
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,30.1
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,37.04
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
532387,Spytty Sports Stadium,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,153.9
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,130.0,N Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.78
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.08
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.23
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.66
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.12
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.15
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.3
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,108.8
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,33.9
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,17.24
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,28.01
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,35.02
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,62.6
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
532387,Spytty Sports Stadium,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,145.6
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,130.0,N Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.3
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.17
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,120.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.6
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.24
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,108.9
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,33.7
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,17.37
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,24.13
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,35.06
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
532387,Spytty Sports Stadium,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,130.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.26
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.14
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.8
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.69
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.92
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.0
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,33.6
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,16.68
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,25.38
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,34.67
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,106.0
532387,Spytty Sports Stadium,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,144.6
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.99
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,130.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.22
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,120.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.96
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.51
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.03
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.2
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,33.4
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,26.75
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,34.21
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
532387,Spytty Sports Stadium,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,142.1
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.9
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,130.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.43
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.7
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.78
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.27
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.94
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,91.8
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,103.5
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,33.2
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,26.58
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,27.7
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,35.02
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
532387,Spytty Sports Stadium,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,144.9
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,130.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.28
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.79
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.54
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.23
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.82
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,95.3
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,33.0
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,18.64
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,23.97
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,33.22
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,99.7
532387,Spytty Sports Stadium,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,138.2
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,130.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.08
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.71
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.04
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.44
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,105.7
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,32.9
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,15.39
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,24.57
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,36.81
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,75.1
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
532387,Spytty Sports Stadium,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,152.6
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.82
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,130.0,N Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.84
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.0
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.71
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
