Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.07
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.42
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.87
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,103.5
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,32.8
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,16.15
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,26.94
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,37.9
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
532387,Spytty Sports Stadium,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.72
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,130.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.98
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.21
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.82
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,120.0,N Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.44
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.6
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.71
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,95.0
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,32.8
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,16.47
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,27.0
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,33.67
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
532387,Spytty Sports Stadium,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,140.1
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.61
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,130.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,15.1
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.19
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.4
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.74
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,120.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.17
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.96
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,32.6
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,14.99
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,30.95
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,30.85
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
532387,Spytty Sports Stadium,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.95
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.69
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,130.0,N Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.89
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.95
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,120.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.67
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.3
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.56
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,32.5
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,14.42
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,29.04
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,35.76
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,120.3
532387,Spytty Sports Stadium,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,148.9
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.63
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.98
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,130.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.85
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.97
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.51
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,120.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.24
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,97.8
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,32.3
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,16.21
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,29.8
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,34.14
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
532387,Spytty Sports Stadium,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,142.6
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.56
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,130.0,N Current (RMS),A,25.1
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.99
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.03
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.25
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,120.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.34
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.35
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.01
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.1
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,32.2
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,16.22
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,32.73
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,30.98
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,66.7
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
532387,Spytty Sports Stadium,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.91
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,130.0,N Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.99
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.06
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.55
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,120.0,N Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.48
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.71
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.7
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.4
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,99.1
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,32.0
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,16.92
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,36.5
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,33.8
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,78.8
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
532387,Spytty Sports Stadium,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,8.18
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.04
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,130.0,N Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.58
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,120.0,N Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.93
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.85
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,31.8
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,15.07
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,31.47
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,35.98
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
532387,Spytty Sports Stadium,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,8.48
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.07
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,130.0,N Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.17
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,120.0,N Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.44
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.88
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,96.0
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,31.7
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,16.23
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,33.36
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,38.33
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
532387,Spytty Sports Stadium,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,159.6
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,8.66
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.05
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,130.0,N Current (RMS),A,26.2
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.36
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.74
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,120.0,N Current (RMS),A,15.2
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
