Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.58
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.22
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,101.4
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,31.6
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,16.08
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,32.79
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,36.48
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,74.1
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,136.2
532387,Spytty Sports Stadium,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.71
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,130.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.53
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.18
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,120.0,N Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,110.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.59
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,28.34
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,117.7
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,31.5
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,14.25
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,29.97
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,39.02
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,81.0
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
532387,Spytty Sports Stadium,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,162.0
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.28
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.39
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.61
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,130.0,N Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,26.1
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.19
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,120.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.22
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.04
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,96.6
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,31.4
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,15.19
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,26.91
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,31.64
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
532387,Spytty Sports Stadium,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,132.2
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.36
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,130.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.01
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.94
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.67
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,120.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.04
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.85
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.68
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,99.1
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,31.4
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,15.88
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,26.93
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,35.38
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
532387,Spytty Sports Stadium,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,147.1
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.98
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,130.0,N Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.04
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.02
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.6
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,120.0,N Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.71
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.31
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.75
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,95.6
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,31.2
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,19.54
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,26.58
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,34.87
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
532387,Spytty Sports Stadium,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,145.3
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,4.25
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,130.0,N Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.11
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.01
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.74
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,120.0,N Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.96
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.29
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.33
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,17.72
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,29.26
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,36.59
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,121.6
532387,Spytty Sports Stadium,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,130.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.78
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.62
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,120.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.77
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.49
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.65
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,106.9
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,14.65
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,28.9
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,38.63
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,77.2
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
532387,Spytty Sports Stadium,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,160.2
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,8.02
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,6.83
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,130.0,N Current (RMS),A,27.4
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,28.7
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.2
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.7
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.94
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,120.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,110.0,N Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.73
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.71
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,115.0
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,14.94
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,30.48
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,42.81
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,89.9
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
532387,Spytty Sports Stadium,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,177.1
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.05
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.96
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,130.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.0
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.0
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.58
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,120.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.59
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.99
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,28.14
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,116.8
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,16.45
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,28.79
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,40.05
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,79.7
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
532387,Spytty Sports Stadium,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,166.5
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,130.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.16
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.99
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.54
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,120.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
