Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.47
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.35
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,29.75
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,123.5
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,18.28
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,25.33
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,38.99
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
532387,Spytty Sports Stadium,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,161.9
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.57
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,130.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,120.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.88
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.57
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,29.34
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,85.9
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,122.5
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,16.77
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,28.21
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,39.85
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
532387,Spytty Sports Stadium,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,166.2
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.0
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,130.0,N Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,26.7
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.19
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.63
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,120.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.73
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.63
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,116.0
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,15.53
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,23.49
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,41.65
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,89.3
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,98.7
532387,Spytty Sports Stadium,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,173.3
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,130.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.48
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,120.0,N Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.27
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.9
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,120.6
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,14.38
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,24.81
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,38.98
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,83.4
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
532387,Spytty Sports Stadium,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,162.5
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.42
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.55
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.47
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,120.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.42
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.85
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.59
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,114.9
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,14.37
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,25.13
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,37.03
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,79.6
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
532387,Spytty Sports Stadium,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,153.8
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.58
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,130.0,N Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.12
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.79
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,120.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,110.0,N Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.12
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.17
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,30.19
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,73.5
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,127.7
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,15.26
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,22.02
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,38.86
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,86.7
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
532387,Spytty Sports Stadium,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,163.4
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,130.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.56
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,120.0,N Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.92
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.52
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.82
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.3
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,104.4
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,15.21
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,25.73
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,33.39
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
532387,Spytty Sports Stadium,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.1
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,130.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.05
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.58
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.38
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.3
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.2
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,98.7
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,15.16
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,28.88
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,32.97
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
532387,Spytty Sports Stadium,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,130.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.75
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,120.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.73
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.98
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.04
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.5
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.3
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,15.91
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,26.8
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,30.16
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
532387,Spytty Sports Stadium,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,127.5
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,130.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.31
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,120.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.54
