Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.19
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.66
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,112.4
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,18.63
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,29.0
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,36.21
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
532387,Spytty Sports Stadium,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,130.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.17
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.68
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.11
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.53
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.3
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,112.1
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,18.35
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,26.62
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,35.48
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,80.3
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
532387,Spytty Sports Stadium,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,149.7
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.88
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.1
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,130.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.27
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,120.0,N Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.14
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.94
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.4
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,111.4
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,17.55
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,28.94
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,36.19
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
532387,Spytty Sports Stadium,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,151.9
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,5.44
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.6
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,130.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.13
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,120.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.31
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.14
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.74
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,104.1
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,21.36
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,31.48
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,36.96
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
532387,Spytty Sports Stadium,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.82
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.98
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,130.0,N Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.11
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,120.0,N Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.65
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.77
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.19
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,98.8
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,109.9
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,22.63
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,33.03
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,40.76
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,75.3
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
532387,Spytty Sports Stadium,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,170.5
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.66
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,130.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.0
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.08
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,120.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.83
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.33
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,114.7
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,16.62
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,27.22
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,39.77
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,79.0
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
532387,Spytty Sports Stadium,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,166.4
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.42
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.95
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,130.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.76
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.79
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,120.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.74
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.87
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,117.3
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,15.6
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,24.45
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,37.01
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,77.8
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
532387,Spytty Sports Stadium,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,130.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.1
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.57
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,25.83
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.54
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,107.7
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,104.2
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,18.21
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,33.3
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,33.67
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,138.9
532387,Spytty Sports Stadium,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,142.2
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.74
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,130.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.1
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.68
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.54
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.72
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,100.8
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,20.38
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,27.79
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,33.99
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
532387,Spytty Sports Stadium,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.86
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,130.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.22
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.28
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.05
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.87
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,97.2
