Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,20.5
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,24.74
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,33.44
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,104.8
532387,Spytty Sports Stadium,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,141.2
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,130.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.01
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.17
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,120.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.23
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.36
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,82.0
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,94.4
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,18.5
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,26.94
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,31.28
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
532387,Spytty Sports Stadium,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.04
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,130.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.22
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.05
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.56
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.34
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,98.5
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,18.91
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,23.04
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,34.04
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
532387,Spytty Sports Stadium,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,143.0
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,130.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.13
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,120.0,N Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.95
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,116.5
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,16.65
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,24.86
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,38.2
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,82.3
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
532387,Spytty Sports Stadium,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,162.2
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,130.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.98
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.32
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,120.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,110.0,N Current (RMS),A,15.2
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.95
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.21
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,34.24
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,143.3
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,16.64
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,24.29
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,43.75
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,97.0
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
532387,Spytty Sports Stadium,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,183.0
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,130.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.94
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.06
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,120.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.34
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.23
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.07
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,101.9
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,14.91
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,22.27
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,32.95
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
532387,Spytty Sports Stadium,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.34
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,130.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.78
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.01
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,120.0,N Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.09
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.12
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.56
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,25.9
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,15.59
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,27.07
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,29.41
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
532387,Spytty Sports Stadium,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.06
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,130.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.84
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.05
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.11
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.47
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.34
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,82.4
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,25.7
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,17.61
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,24.54
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,29.97
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
532387,Spytty Sports Stadium,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,130.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.76
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.12
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.08
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.98
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.37
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.47
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,16.37
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,20.58
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,27.48
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,130.0,N Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.48
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.22
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,120.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.56
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
