Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,13.54
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,19.23
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,24.56
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
532387,Spytty Sports Stadium,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.0
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.64
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.77
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.36
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,25.3
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,15.86
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,18.96
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,19.93
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.14
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.09
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.71
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,25.1
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,12.5
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,19.55
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,22.25
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.34
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,130.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.21
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.96
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.28
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,14.31
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,18.91
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,20.74
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,130.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.97
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.33
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.44
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,24.9
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,15.51
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,17.52
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,21.9
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
532387,Spytty Sports Stadium,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.75
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,120.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.89
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,24.9
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,18.38
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,21.04
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.82
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.73
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,120.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.21
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,24.9
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,11.45
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,20.62
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,19.46
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
532387,Spytty Sports Stadium,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.98
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.6
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.6
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.28
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,24.9
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,10.1
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,19.42
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,19.37
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.9
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.63
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,120.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.77
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,24.9
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,9.83
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,19.31
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,17.87
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
532387,Spytty Sports Stadium,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.18
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,9.21
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,16.17
