Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,16.75
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
532387,Spytty Sports Stadium,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.32
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,25.1
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,9.6
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,13.57
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,20.54
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,120.0,N Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,25.1
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,9.87
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,14.79
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,11.76
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,120.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,110.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,25.3
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,6.88
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,10.68
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,12.29
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.03
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,25.3
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,6.76
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,11.38
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,12.72
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.54
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,7.5
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,13.74
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,12.98
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,10.37
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,10.59
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,10.6
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,12.37
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,9.55
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.2
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,11.51
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,13.17
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,11.71
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.47
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,25.7
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,12.38
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,14.73
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.94
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,40.3
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
