Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,15.15
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,9.76
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,25.9
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,12.93
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,11.02
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,10.68
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,130.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.14
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,26.0
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,12.32
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,9.96
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,130.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,12.56
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,12.91
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,10.56
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,0.62
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,12.79
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,11.4
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,10.83
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,0.62
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,12.64
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,11.51
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,11.13
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,120.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,12.9
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,10.95
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,11.15
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,0.65
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,12.87
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,10.23
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,10.77
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.08
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.5
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,12.3
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,10.18
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,11.79
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
