Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,12.42
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,10.6
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,11.66
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,12.18
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,10.69
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,11.03
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,0.65
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,12.87
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,11.07
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,11.58
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,120.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,12.48
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,10.83
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,11.03
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,120.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,13.38
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,10.66
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,12.64
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,120.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,13.3
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,11.62
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,11.82
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,120.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.73
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,31.5
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,16.83
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,11.46
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,11.92
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,120.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.67
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.53
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,16.92
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,12.92
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,14.08
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.28
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,120.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.46
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.95
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,15.61
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,13.12
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,14.34
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
