Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.22
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,15.0
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.27
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,14.62
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.75
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.87
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.93
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,15.88
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,16.05
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,13.36
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
532387,Spytty Sports Stadium,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,130.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.2
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.02
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.76
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,17.11
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,17.03
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,13.19
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.88
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,130.0,N Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.57
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,15.64
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,16.63
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,12.61
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.82
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,15.57
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,13.82
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,13.23
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,110.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.52
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.38
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,13.51
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,18.82
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,13.06
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
532387,Spytty Sports Stadium,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,110.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.44
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.34
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,13.54
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,18.51
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,12.78
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.79
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.33
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,15.2
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.15
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.51
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,30.7
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,14.79
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,20.64
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,15.48
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.94
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.69
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.99
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,12.7
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,20.6
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,15.61
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
532387,Spytty Sports Stadium,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.59
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,120.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,15.2
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,14.5
