Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,110.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.95
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.76
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,13.04
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,20.09
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,15.78
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.12
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.05
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.55
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.26
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,13.41
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,20.51
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,17.96
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
532387,Spytty Sports Stadium,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.19
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.02
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.41
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,14.23
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,14.24
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,18.01
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.15
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.13
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.1
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.06
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,20.36
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,15.72
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,16.82
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.14
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.15
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.77
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.64
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,16.31
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,14.69
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,18.2
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.2
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.51
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.4
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,14.51
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,15.18
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,21.11
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.17
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.2
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.42
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.5
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,15.55
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,15.01
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,18.17
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.92
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.27
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,31.7
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,14.54
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,16.1
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,20.17
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.94
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.32
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.49
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.72
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,31.8
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,22.37
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,18.14
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,21.42
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
532387,Spytty Sports Stadium,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.91
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,120.0,N Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
