Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.48
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.47
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.2
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,31.9
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,19.95
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,18.1
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,22.98
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.59
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,120.0,N Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.95
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.71
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.4
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,32.0
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,18.61
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,17.63
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,24.7
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
532387,Spytty Sports Stadium,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.55
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,120.0,N Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.41
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.76
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.97
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,32.1
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,20.85
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,17.72
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
532387,Spytty Sports Stadium,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.87
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.93
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.29
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.69
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.7
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,32.2
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,21.19
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,18.85
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,23.08
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.11
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.57
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.98
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,120.0,N Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.05
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.98
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.74
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,92.3
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,32.3
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,16.71
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,19.52
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,27.39
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
532387,Spytty Sports Stadium,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.56
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,120.0,N Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.98
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.81
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,32.4
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,16.2
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,16.74
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,22.07
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.86
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.45
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,32.4
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,16.0
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,17.18
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,19.51
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,130.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.23
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.33
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,32.5
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,14.66
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,16.97
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,20.5
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,120.0,N Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.53
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.29
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,32.5
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,14.81
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,18.24
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,20.31
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.2
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
