Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.67
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.27
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.11
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,32.6
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,18.0
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,20.15
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,21.3
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.31
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.66
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.2
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.4
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.02
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.67
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.73
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.2
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,32.7
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,18.76
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,21.03
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,25.25
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,81.4
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
532387,Spytty Sports Stadium,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,107.6
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,120.0,N Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,2.58
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.4
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.53
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.79
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,32.9
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,24.95
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,20.19
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,19.8
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
532387,Spytty Sports Stadium,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.87
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,130.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,120.0,N Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.31
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.18
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.81
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.0
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,18.31
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,21.83
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,20.04
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.9
532387,Spytty Sports Stadium,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,130.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.93
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.08
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.4
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.5
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.0
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,20.54
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,21.42
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,25.94
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.1
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.94
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.1
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,88.3
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.2
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,19.93
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,20.31
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,26.51
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
532387,Spytty Sports Stadium,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.58
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.82
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.4
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,13.74
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,19.86
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,21.05
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
532387,Spytty Sports Stadium,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.81
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.99
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.14
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.31
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.57
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.78
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.5
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,16.13
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,24.68
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,25.35
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
532387,Spytty Sports Stadium,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.32
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.14
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.8
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.13
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.43
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,33.7
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,20.39
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,25.31
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,26.17
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
532387,Spytty Sports Stadium,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.38
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,120.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.52
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.8
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.85
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
