Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,33.9
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,18.09
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,25.07
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,25.88
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
532387,Spytty Sports Stadium,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.41
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.5
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.74
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.05
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.6
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.0
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,14.26
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,26.97
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,26.1
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
532387,Spytty Sports Stadium,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.66
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.48
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,120.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.73
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.35
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.8
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.1
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,13.83
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,26.21
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,28.39
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
532387,Spytty Sports Stadium,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,120.0
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.43
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.59
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.86
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.44
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.1
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,16.7
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,26.05
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,25.6
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
532387,Spytty Sports Stadium,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.35
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.54
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.12
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.07
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.51
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,97.2
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.5
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.2
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,16.74
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,31.12
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,26.64
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
532387,Spytty Sports Stadium,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.51
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.05
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.53
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,100.6
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.3
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,15.57
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,32.29
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,27.18
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,134.6
532387,Spytty Sports Stadium,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.32
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.43
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,120.0,N Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.25
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.81
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.7
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.4
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,14.7
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,28.39
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,27.79
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,118.4
532387,Spytty Sports Stadium,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.2
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.12
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.48
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,120.0,N Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.42
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.64
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.14
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,99.0
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.4
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,17.99
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,31.57
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,30.19
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,131.6
532387,Spytty Sports Stadium,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.13
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.85
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,120.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.79
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.8
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.27
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,99.3
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.1
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.5
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,18.41
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,31.74
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,30.91
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
532387,Spytty Sports Stadium,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,130.0,N Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.8
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.3
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.56
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,120.0,N Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.75
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,22.13
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.0
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.3
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.6
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
532387,Spytty Sports Stadium,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
