Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,15.49
532387,Spytty Sports Stadium,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,27.77
532387,Spytty Sports Stadium,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,29.99
532387,Spytty Sports Stadium,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,116.3
532387,Spytty Sports Stadium,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,120.0,N Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,26.09
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.16
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,110.5
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,34.7
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,13.93
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,33.32
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,28.73
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,74.4
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
532387,Spytty Sports Stadium,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,121.7
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,120.0,N Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.32
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.69
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,102.1
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,34.8
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,13.92
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,31.58
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,30.26
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,131.7
532387,Spytty Sports Stadium,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,127.6
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,130.0,N Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,120.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.48
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.14
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,98.1
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,93.3
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,34.8
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,14.57
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,31.1
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,30.7
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,129.4
532387,Spytty Sports Stadium,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.13
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,130.0,N Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.22
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,120.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.39
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.83
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.95
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.6
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.3
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,34.9
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,15.35
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,29.29
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,32.79
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,121.6
532387,Spytty Sports Stadium,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,137.2
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,130.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.6
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.07
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.13
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.32
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,91.8
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.8
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,34.9
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,14.19
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,30.15
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,29.07
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
532387,Spytty Sports Stadium,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.15
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.54
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.02
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.64
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,96.4
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,35.0
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,17.65
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,26.09
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,31.24
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
532387,Spytty Sports Stadium,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.08
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.83
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.19
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.78
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.4
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,114.1
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,35.0
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,14.77
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,28.26
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,35.19
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,73.5
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
532387,Spytty Sports Stadium,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.6
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,120.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.43
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.53
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.81
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.7
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,35.0
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,15.36
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,29.24
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,29.41
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
532387,Spytty Sports Stadium,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,123.9
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.96
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.76
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.38
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.3
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,98.4
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,35.0
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,14.55
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,31.24
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,28.77
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,130.9
