Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.24
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.75
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,120.0,N Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.35
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.95
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.4
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,34.8
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,14.17
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,28.53
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,28.41
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,119.6
532387,Spytty Sports Stadium,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.04
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.8
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.97
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.62
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,34.7
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,14.17
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,24.95
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,29.05
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
532387,Spytty Sports Stadium,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.02
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.09
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.8
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.71
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.74
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.16
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.3
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,97.8
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,34.6
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,14.64
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,24.71
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,31.55
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
532387,Spytty Sports Stadium,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.78
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.98
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.96
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.38
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.4
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,34.5
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,18.93
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,25.8
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,29.88
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
532387,Spytty Sports Stadium,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,126.2
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.01
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.76
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.93
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.58
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.64
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,34.4
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,13.66
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,24.55
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,28.13
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
532387,Spytty Sports Stadium,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.78
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.12
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.46
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.3
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,34.3
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,14.02
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,23.89
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,26.94
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
532387,Spytty Sports Stadium,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.75
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.97
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.96
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.09
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.8
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,34.2
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,13.78
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,23.87
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,27.88
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
532387,Spytty Sports Stadium,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.42
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.37
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.34
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.84
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.77
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.22
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.2
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,34.0
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,15.56
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,23.05
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,32.02
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
532387,Spytty Sports Stadium,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,134.5
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.17
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.17
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.8
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,120.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.77
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.05
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.91
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,96.0
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,33.9
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,16.96
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,23.19
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,31.77
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
532387,Spytty Sports Stadium,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,133.2
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
