Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.09
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.09
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.77
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,120.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.29
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.71
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,95.6
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,33.7
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,14.42
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,21.32
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,31.48
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
532387,Spytty Sports Stadium,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.33
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.32
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.82
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.15
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,97.2
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,33.6
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,15.89
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,21.73
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,31.83
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.14
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.5
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,120.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.94
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.02
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.48
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.71
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,33.4
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,16.02
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,23.7
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,29.13
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
532387,Spytty Sports Stadium,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.01
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.01
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.19
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.3
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.95
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,33.3
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,20.06
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,23.31
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,28.37
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
532387,Spytty Sports Stadium,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.54
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,120.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.52
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,33.1
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,18.46
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,20.18
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,28.9
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
532387,Spytty Sports Stadium,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.75
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.55
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,120.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.88
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.57
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.1
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,33.0
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,15.89
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,21.77
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,28.02
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
532387,Spytty Sports Stadium,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,121.6
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,130.0,N Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.54
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,120.0,N Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.31
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.75
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.35
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.3
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.7
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,19.26
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,22.16
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,27.81
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
532387,Spytty Sports Stadium,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.99
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.7
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,120.0,N Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.55
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.29
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.5
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,15.49
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,25.12
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,30.06
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
532387,Spytty Sports Stadium,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,130.1
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,130.0,N Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.57
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.45
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.7
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.5
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.5
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,32.3
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,15.64
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,28.01
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,28.69
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
532387,Spytty Sports Stadium,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,130.0,N Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
