Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,120.0,N Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.73
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.29
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.79
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,32.1
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,16.71
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,23.07
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,28.19
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
532387,Spytty Sports Stadium,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.98
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,130.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.67
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,120.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.44
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.1
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.9
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.9
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.9
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.9
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,16.46
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,24.56
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,32.09
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,57.9
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
532387,Spytty Sports Stadium,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,137.3
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,130.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.58
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,120.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.07
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.5
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,80.3
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.7
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,23.83
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,23.85
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,30.91
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
532387,Spytty Sports Stadium,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,130.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.05
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.07
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.55
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,120.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.72
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.94
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.46
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,86.7
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,100.0
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.5
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,25.99
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,25.03
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,35.08
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,112.7
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
532387,Spytty Sports Stadium,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,149.3
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,130.0,N Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.27
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.97
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.19
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.74
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,120.0,N Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.99
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,98.2
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,18.78
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,22.58
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,33.82
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,96.6
532387,Spytty Sports Stadium,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,143.8
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.56
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,130.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.72
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.5
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,120.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.21
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.46
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.93
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.3
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.2
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,19.27
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,25.29
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,30.55
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,86.3
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
532387,Spytty Sports Stadium,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,130.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.73
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.59
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,120.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.94
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,89.5
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,16.46
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,22.45
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,29.71
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,55.3
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
532387,Spytty Sports Stadium,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,126.9
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.69
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,130.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.66
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.22
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.7
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.2
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,15.83
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,24.54
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,33.28
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
532387,Spytty Sports Stadium,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,142.4
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,130.0,N Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.12
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.66
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,120.0,N Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.29
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.67
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.03
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,107.4
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.7
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,18.34
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,26.9
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,39.19
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
532387,Spytty Sports Stadium,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,167.1
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.51
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,130.0,N Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.97
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,120.0,N Current (RMS),A,13.7
