Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.22
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,28.71
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,94.5
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,122.1
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,16.16
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,29.74
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,42.58
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,87.9
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,126.3
532387,Spytty Sports Stadium,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,180.6
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,130.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.97
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.67
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,120.0,N Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,110.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.26
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.91
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,29.61
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,127.9
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,17.38
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,23.95
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,38.35
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
532387,Spytty Sports Stadium,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,164.8
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.07
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.52
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,110.0,N Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.35
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.79
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.22
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,115.3
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,18.37
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,21.89
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,35.46
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
532387,Spytty Sports Stadium,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,150.5
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.61
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.99
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.82
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.18
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.2
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,16.95
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,24.3
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,29.33
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
532387,Spytty Sports Stadium,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.59
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,120.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.39
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.52
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.93
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,90.0
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,17.26
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,22.73
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,29.04
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
532387,Spytty Sports Stadium,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.76
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.51
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.88
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.68
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,96.9
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,15.76
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,21.47
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,30.65
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
532387,Spytty Sports Stadium,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,131.1
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.89
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.6
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.07
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.14
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.99
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,102.1
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,17.02
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,23.33
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,32.06
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
532387,Spytty Sports Stadium,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.61
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.91
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.43
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.0
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,96.9
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,14.32
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,27.05
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,30.44
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
532387,Spytty Sports Stadium,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,130.8
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.68
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.24
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,27.62
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.26
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,116.8
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,15.88
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,34.71
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,26.59
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,146.1
532387,Spytty Sports Stadium,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.55
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.72
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.08
