Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,32.95
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.33
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,138.1
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.1
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,14.15
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,39.69
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,27.57
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,86.5
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,166.3
532387,Spytty Sports Stadium,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.75
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.95
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.08
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,120.0,N Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.93
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.16
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,87.7
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,13.75
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,26.97
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,28.88
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
532387,Spytty Sports Stadium,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.11
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.96
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.01
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.51
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.23
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.1
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,14.78
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,22.52
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,27.85
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
532387,Spytty Sports Stadium,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.0
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.93
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.38
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.87
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,97.1
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,15.26
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,23.19
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,30.25
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
532387,Spytty Sports Stadium,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,127.6
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.88
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.97
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.72
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.98
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.51
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.4
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,21.32
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,22.71
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,25.03
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
532387,Spytty Sports Stadium,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.98
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.79
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.96
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.17
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.1
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.1
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,22.53
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,22.17
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,27.72
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
532387,Spytty Sports Stadium,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.51
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.06
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.7
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,21.07
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,17.54
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,27.44
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
532387,Spytty Sports Stadium,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,130.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.05
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.95
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.19
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.81
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.6
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.7
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,16.78
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,23.05
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,26.05
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
532387,Spytty Sports Stadium,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,130.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.14
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.01
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.42
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.17
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.24
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,17.04
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,23.09
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,19.81
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
532387,Spytty Sports Stadium,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.73
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
