Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.22
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,12.09
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,21.35
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,17.03
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
532387,Spytty Sports Stadium,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.02
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.95
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.64
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,10.99
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,21.42
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,18.74
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
532387,Spytty Sports Stadium,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.75
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.94
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.94
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.64
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,12.53
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,19.46
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,21.13
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
532387,Spytty Sports Stadium,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.91
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.86
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.64
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,13.38
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,18.53
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,17.81
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
532387,Spytty Sports Stadium,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.02
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.71
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,15.26
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,15.32
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,14.78
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.64
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.72
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.31
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,10.64
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,14.59
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,19.47
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,10.31
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,13.5
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,12.36
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,10.94
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,15.23
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,12.58
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.45
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,11.46
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,14.1
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,14.29
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
