Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,10.61
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,15.88
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,13.97
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
532387,Spytty Sports Stadium,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.69
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,8.62
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,12.09
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,10.41
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.36
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,9.42
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,14.78
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,9.76
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.64
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.47
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,9.76
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,13.91
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,12.4
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,120.0,N Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.81
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,11.48
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,11.07
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,14.43
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,25.7
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.8
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,11.55
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,10.78
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,9.62
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,12.12
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,11.46
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,9.98
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,120.0,N Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,12.18
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,12.04
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,10.99
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,120.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,12.1
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,13.61
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,10.69
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.75
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.6
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.04
