Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,11.76
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,16.06
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,12.51
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.46
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.19
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,11.67
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,13.08
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,130.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,12.08
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,12.64
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,13.23
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,130.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.37
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,12.21
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,14.54
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,12.05
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,13.18
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,13.05
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,11.92
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,11.79
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,10.78
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,11.83
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,11.88
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,10.52
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,11.61
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,120.0,N Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,11.85
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,10.65
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,11.33
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.46
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,12.16
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,11.8
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,11.65
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,120.0,N Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.06
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
