Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,12.33
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,10.3
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,12.15
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.83
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,12.3
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,10.58
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,11.97
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.83
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,12.12
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,10.86
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,12.06
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.83
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,12.58
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,11.35
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,11.67
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,12.72
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,11.15
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,12.14
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,12.86
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,11.32
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,12.29
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.66
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,12.69
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,11.35
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,12.53
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,25.5
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,13.0
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,11.32
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,13.61
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,120.0,N Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.82
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,13.85
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,11.02
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,13.01
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,120.0,N Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.8
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,15.04
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,10.97
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,14.74
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
