Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,130.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.82
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.93
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.7
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,16.05
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,11.52
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,14.82
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,120.0,N Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.83
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.41
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,14.12
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,10.99
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,13.3
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.8
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.08
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.13
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,17.15
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,11.27
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,13.04
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,13.52
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,12.25
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,12.13
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.97
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,13.95
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,14.63
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,11.27
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,130.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,15.84
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,14.88
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,11.62
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,130.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,110.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.95
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,22.16
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,15.87
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,11.36
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.99
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,16.38
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,11.9
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,11.38
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.68
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.8
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,17.38
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,12.41
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
