Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,12.8
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,13.88
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,13.44
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.3
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,13.52
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,14.02
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,13.82
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,110.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.51
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,13.72
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,15.15
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,12.94
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.76
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,13.47
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,14.13
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,15.3
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,120.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.21
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.04
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,14.44
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,14.76
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,15.61
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.24
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,120.0,N Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.87
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.28
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,24.52
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,15.32
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,16.74
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.76
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.41
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.65
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,30.7
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,14.13
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,14.86
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,15.17
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.13
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.89
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.06
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,16.09
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,16.72
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,17.37
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.08
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.82
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.02
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,20.51
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,15.07
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,18.31
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.14
