Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.8
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,120.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,14.83
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,14.32
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,16.4
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.19
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.12
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.2
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,15.2
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,14.62
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,16.78
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,130.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.17
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.51
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.8
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,15.19
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,17.53
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,17.55
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
532387,Spytty Sports Stadium,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,130.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.27
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.42
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.33
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.64
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,31.4
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,16.21
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,17.37
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,17.49
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
532387,Spytty Sports Stadium,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.17
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.68
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.47
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.69
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.5
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,24.32
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,15.79
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,16.52
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
532387,Spytty Sports Stadium,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.19
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.88
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.83
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.05
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,31.6
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,17.59
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,16.16
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,14.9
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.11
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,110.0,N Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.35
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,31.7
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,15.75
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,20.05
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,16.46
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
532387,Spytty Sports Stadium,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.23
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.8
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.3
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.94
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,31.8
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,14.56
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,16.4
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,18.1
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.39
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.39
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.11
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.35
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.1
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.0
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,16.21
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,16.91
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,23.59
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,120.0,N Current (RMS),A,6.2
