Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.4
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.88
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.84
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.1
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,15.9
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,18.01
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,20.27
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.18
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.98
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.38
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.2
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,12.65
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,18.58
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,17.68
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.15
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.61
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.4
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,11.77
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,16.89
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,16.35
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.41
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.95
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.5
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,12.92
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,17.08
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,20.55
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.13
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.38
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.75
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.1
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.6
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,15.41
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,17.39
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,22.43
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
532387,Spytty Sports Stadium,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,120.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.18
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.17
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.8
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,10.94
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,17.75
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,19.08
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
532387,Spytty Sports Stadium,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.24
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,120.0,N Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.32
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.9
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,11.18
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,18.56
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,18.83
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
532387,Spytty Sports Stadium,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.79
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,130.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.49
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,33.0
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,14.6
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,20.57
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,18.55
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,130.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.07
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.64
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.1
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,15.88
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,17.37
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,21.42
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.23
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
