Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.7
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.02
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.74
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,33.2
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,14.54
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,17.54
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,21.59
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
532387,Spytty Sports Stadium,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.83
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.77
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,120.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.6
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,71.0
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.3
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,17.8
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,24.95
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
532387,Spytty Sports Stadium,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.91
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.42
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.03
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,8.21
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,120.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.37
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.58
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.4
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,16.77
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,20.08
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,29.42
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,122.5
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.29
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.44
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,8.21
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,120.0,N Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.23
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.23
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.5
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,16.06
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,21.52
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,30.09
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
532387,Spytty Sports Stadium,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,124.8
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.45
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,8.31
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,120.0,N Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.67
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.46
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.5
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,15.77
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,22.02
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,31.33
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,130.1
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.69
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.34
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,8.21
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,120.0,N Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.19
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.6
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,16.0
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,20.32
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,30.91
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
532387,Spytty Sports Stadium,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,127.9
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.46
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.4
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,8.19
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,120.0,N Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.47
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.32
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,89.1
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.6
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,16.57
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,21.58
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,33.03
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
532387,Spytty Sports Stadium,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,137.1
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,130.0,N Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.35
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.26
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,8.18
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,120.0,N Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.7
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,102.9
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.7
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,16.57
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,20.72
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,36.34
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,79.0
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
532387,Spytty Sports Stadium,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,150.6
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,130.0,N Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.27
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.1
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,8.1
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,120.0,N Current (RMS),A,25.5
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.66
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.07
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.41
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,114.7
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.7
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,21.38
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,21.11
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,39.08
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,83.1
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
532387,Spytty Sports Stadium,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,130.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.12
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.45
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.59
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,8.18
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,120.0,N Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
