Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.58
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.49
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.73
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,120.3
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.8
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,23.36
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,22.77
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,40.39
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,79.6
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
532387,Spytty Sports Stadium,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,168.8
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,130.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.23
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.25
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,8.04
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,120.0,N Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.02
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.25
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,55.3
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,109.8
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.9
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,16.66
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,24.25
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,37.88
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.32
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,8.19
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,120.0,N Current (RMS),A,25.1
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.44
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.48
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.9
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,109.5
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.0
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,21.41
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,24.73
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,37.82
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
532387,Spytty Sports Stadium,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,158.9
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,130.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.15
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.64
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,8.16
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,120.0,N Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,35.7
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.36
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.12
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,28.28
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,61.3
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,119.3
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.0
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,17.26
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,27.93
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,41.33
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,88.7
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,118.8
532387,Spytty Sports Stadium,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,173.5
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,130.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.43
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.49
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,8.22
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,120.0,N Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.95
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.93
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.8
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,34.1
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,15.48
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,27.29
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,37.25
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
532387,Spytty Sports Stadium,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,155.5
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.07
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,130.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.69
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.61
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,8.34
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,120.0,N Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.95
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,26.22
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,109.6
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,34.3
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,16.14
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,26.05
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,41.03
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,85.1
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
532387,Spytty Sports Stadium,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,170.5
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.59
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,130.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.63
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.55
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.82
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,8.68
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,120.0,N Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.61
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.93
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.81
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.6
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,34.4
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,17.53
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,26.7
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,39.58
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
532387,Spytty Sports Stadium,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,164.2
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.53
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.87
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,130.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.85
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.8
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,8.91
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,120.0,N Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,26.1
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.22
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.22
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.8
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.6
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,17.02
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,28.39
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,40.0
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,78.3
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
532387,Spytty Sports Stadium,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,166.4
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.27
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,130.0,N Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.26
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.66
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,8.7
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,120.0,N Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.6
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.13
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,81.9
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,92.9
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.7
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,16.26
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,30.13
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,34.92
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,70.1
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
532387,Spytty Sports Stadium,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,145.7
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.53
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,130.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.18
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.9
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,120.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.48
