Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.67
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.77
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,91.8
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,34.7
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,16.41
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,29.84
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,32.42
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
532387,Spytty Sports Stadium,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,135.6
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,130.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.86
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.13
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,5.33
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,8.05
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,120.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.93
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.35
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.96
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.7
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,112.0
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.7
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,19.12
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,27.15
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,40.25
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,113.3
532387,Spytty Sports Stadium,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,166.6
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,130.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.28
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.36
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,8.58
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,120.0,N Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.19
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.77
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,95.4
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,34.7
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,15.88
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,25.08
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,35.08
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,72.0
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
532387,Spytty Sports Stadium,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,146.4
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,130.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.48
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.1
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.73
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,8.33
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,120.0,N Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.81
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.34
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.36
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,106.9
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,34.6
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,20.23
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,25.7
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,37.25
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,107.7
532387,Spytty Sports Stadium,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,156.0
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.42
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,130.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.58
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,7.89
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,120.0,N Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.66
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.72
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.1
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,34.5
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,15.24
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,22.7
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,32.1
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
532387,Spytty Sports Stadium,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,130.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.62
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.1
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,7.31
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,120.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.53
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.67
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.6
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.5
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,15.97
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,27.35
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,32.49
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
532387,Spytty Sports Stadium,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.53
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,130.0,N Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.57
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.39
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,120.0,N Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.55
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.23
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.8
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,34.4
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,15.72
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,24.36
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,30.91
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,103.1
532387,Spytty Sports Stadium,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.74
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,130.0,N Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.63
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.28
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.52
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.56
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.5
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,34.3
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,15.34
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,23.2
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,29.56
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
532387,Spytty Sports Stadium,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,130.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.81
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.22
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.48
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.14
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,89.5
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,34.3
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,16.91
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,24.92
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,30.26
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
532387,Spytty Sports Stadium,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.71
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,130.0,N Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.7
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.23
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,120.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.34
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.59
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,98.8
