Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,34.1
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,15.56
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,28.22
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,32.87
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
532387,Spytty Sports Stadium,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,137.4
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,130.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.8
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.7
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.45
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,120.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.68
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.17
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,34.1
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,14.88
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,29.66
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,30.84
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
532387,Spytty Sports Stadium,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,128.6
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,130.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.09
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.39
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,120.0,N Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.22
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.45
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.3
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,93.6
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,34.1
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,15.17
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,29.24
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,33.1
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,68.7
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
532387,Spytty Sports Stadium,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.36
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,130.0,N Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.06
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,5.28
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.54
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,120.0,N Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,27.3
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.04
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.76
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.37
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,106.1
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,34.0
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,15.8
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,27.39
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,38.68
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
532387,Spytty Sports Stadium,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.34
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,7.47
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,130.0,N Current (RMS),A,25.3
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.31
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,5.22
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.3
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,120.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.85
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.53
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,95.5
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,34.0
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,14.69
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,29.12
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,39.74
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,82.5
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
532387,Spytty Sports Stadium,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,165.2
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.77
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.32
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,130.0,N Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.37
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.69
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.32
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,120.0,N Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.45
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.91
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,33.8
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,14.76
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,29.77
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,36.08
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,73.5
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,123.2
532387,Spytty Sports Stadium,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,149.5
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.14
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,130.0,N Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.54
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.83
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.29
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,120.0,N Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.21
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.96
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,29.45
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,122.3
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,33.7
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,15.53
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,33.65
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,38.58
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,81.2
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,138.8
532387,Spytty Sports Stadium,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,159.7
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.57
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,130.0,N Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,26.8
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.38
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.51
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.66
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.35
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,120.0,N Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.46
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.16
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,29.91
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,123.8
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.6
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,16.78
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,37.12
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,40.47
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,153.1
532387,Spytty Sports Stadium,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,167.4
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,6.54
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.58
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,130.0,N Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,26.7
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.55
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.08
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,120.0,N Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,26.8
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,110.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.93
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.39
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,29.89
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,123.5
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.4
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,17.44
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,31.62
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,39.96
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
532387,Spytty Sports Stadium,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,165.4
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.47
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.49
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,130.0,N Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.79
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.51
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,120.0,N Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.53
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.23
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,27.69
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,114.6
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.2
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
