Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,16.73
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,30.48
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,38.09
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,126.1
532387,Spytty Sports Stadium,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,157.8
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.51
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.08
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,130.0,N Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.6
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,26.1
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.31
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,5.25
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.46
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,120.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,110.0,N Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.95
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.52
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,28.47
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,118.0
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.1
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,15.99
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,30.13
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,42.45
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
532387,Spytty Sports Stadium,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,175.8
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,6.59
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,6.76
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,130.0,N Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,28.7
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.94
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.56
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,120.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,110.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.17
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.0
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,115.7
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,32.9
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,14.32
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,32.55
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,42.78
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,89.9
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
532387,Spytty Sports Stadium,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,176.5
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,6.62
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.06
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,130.0,N Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.13
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.09
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,120.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,26.6
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.98
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.75
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,91.7
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,115.3
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.7
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,13.97
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,37.28
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,46.3
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,105.7
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
532387,Spytty Sports Stadium,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,191.1
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.94
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,8.65
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,130.0,N Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.4
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.23
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.51
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,120.0,N Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.03
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.67
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.0
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,114.6
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.5
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,15.47
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,34.02
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,44.29
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,89.8
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,140.9
532387,Spytty Sports Stadium,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,183.1
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.93
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.58
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,130.0,N Current (RMS),A,26.2
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.95
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,120.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,110.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.04
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.37
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,31.25
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,93.0
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,129.0
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.2
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,16.13
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,39.03
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,45.78
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,97.4
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,160.9
532387,Spytty Sports Stadium,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,188.6
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.41
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,130.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,26.6
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,26.8
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.35
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.6
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.57
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,120.0,N Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.91
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.56
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,29.91
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.8
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,124.0
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.0
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,17.39
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,36.36
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,44.26
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,93.5
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,150.1
532387,Spytty Sports Stadium,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,183.1
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.47
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.8
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,130.0,N Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.25
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.0
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.67
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.74
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,120.0,N Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.81
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.69
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,82.5
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,111.5
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.8
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,16.79
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,34.74
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,39.71
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,82.9
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,143.4
532387,Spytty Sports Stadium,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,165.6
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,5.94
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.56
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,130.0,N Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.72
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.73
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,120.0,N Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.33
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.44
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,118.2
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.7
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,16.0
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,33.7
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,39.09
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,82.9
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
532387,Spytty Sports Stadium,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,162.5
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,3.0
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.67
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.65
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,130.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.55
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.56
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,120.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.49
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.81
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.14
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,116.7
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.6
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,17.26
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,30.72
