Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,38.79
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,78.1
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,127.6
532387,Spytty Sports Stadium,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,161.1
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.67
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.97
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,130.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.58
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.39
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.4
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,120.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.1
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.54
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.07
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,104.3
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.4
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,20.35
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,28.99
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,36.89
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
532387,Spytty Sports Stadium,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,153.1
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.59
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,130.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.46
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.37
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,120.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.9
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.29
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.6
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,101.0
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.2
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,15.89
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,29.67
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,36.29
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
532387,Spytty Sports Stadium,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,150.6
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.19
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,130.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.33
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.7
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.36
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,120.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.51
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.73
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.83
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,103.3
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,17.48
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,28.35
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,36.21
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
532387,Spytty Sports Stadium,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,150.9
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,130.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.51
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.63
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.36
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,120.0,N Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.19
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.08
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.22
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,105.1
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,19.24
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,25.81
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,36.53
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
532387,Spytty Sports Stadium,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.61
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,130.0,N Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.38
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.68
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.45
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.03
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,120.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.8
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.19
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.63
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.9
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,106.2
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,19.6
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,27.65
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,37.69
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
532387,Spytty Sports Stadium,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,155.9
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.4
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,130.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.9
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.56
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,120.0,N Current (RMS),A,15.2
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.47
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.42
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.16
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,109.0
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,17.48
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,25.52
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,39.53
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,73.5
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
532387,Spytty Sports Stadium,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,164.3
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.32
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.32
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.62
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,120.0,N Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.1
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.75
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.2
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,16.11
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,22.51
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,32.24
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
532387,Spytty Sports Stadium,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.11
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.58
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,120.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.23
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.32
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.42
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,98.1
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,19.07
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,20.74
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,31.85
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
532387,Spytty Sports Stadium,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,133.2
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.02
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.6
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.19
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.99
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.2
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.9
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,101.3
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,19.19
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,27.35
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,32.77
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
532387,Spytty Sports Stadium,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
