Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.95
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.49
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.55
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.41
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.54
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,102.3
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,17.58
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,23.48
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,32.95
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
532387,Spytty Sports Stadium,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.53
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,130.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.87
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.32
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,120.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.3
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.64
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.98
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,108.0
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,16.47
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,26.69
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,34.24
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
532387,Spytty Sports Stadium,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,142.4
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,130.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.89
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.68
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.97
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.59
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,29.0
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,120.4
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,14.94
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,25.15
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,37.56
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,78.6
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
532387,Spytty Sports Stadium,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,156.0
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.45
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,130.0,N Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.62
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,120.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.49
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,30.24
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,126.3
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,15.21
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,22.95
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,38.59
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
532387,Spytty Sports Stadium,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,160.9
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.28
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,130.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.74
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.96
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,120.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.8
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.24
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.21
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.9
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,97.7
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,16.94
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,26.29
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,32.78
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
532387,Spytty Sports Stadium,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,137.7
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,130.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.76
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,120.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.92
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.82
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.69
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,95.6
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,16.37
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,24.51
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,31.81
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,133.6
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,130.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.0
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.53
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,120.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.24
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.51
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,14.07
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,23.79
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,33.53
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
532387,Spytty Sports Stadium,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,130.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.14
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.58
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.38
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.69
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.48
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,106.9
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,18.87
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,23.64
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,34.75
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.1
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
532387,Spytty Sports Stadium,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,130.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.82
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.52
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.29
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.73
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.9
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,17.27
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,25.16
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,30.8
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
532387,Spytty Sports Stadium,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,130.1
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,130.0,N Current (RMS),A,14.0
