Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.68
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.33
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.08
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.32
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.63
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,21.33
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,23.86
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,32.32
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
532387,Spytty Sports Stadium,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,135.8
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.72
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,130.0,N Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.21
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.79
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.16
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.07
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.79
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,22.67
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,26.98
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,32.92
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.6
532387,Spytty Sports Stadium,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.45
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,130.0,N Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.28
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.93
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.08
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.62
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.43
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.72
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,100.3
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,21.99
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,25.26
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,36.66
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
532387,Spytty Sports Stadium,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,153.6
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.7
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,130.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.67
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.31
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.23
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,82.1
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,22.83
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,25.12
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,27.66
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
532387,Spytty Sports Stadium,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,117.4
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,130.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.28
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.87
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.18
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.1
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,19.62
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,25.57
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,28.52
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.6
532387,Spytty Sports Stadium,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.76
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.82
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.67
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,17.35
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,23.23
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,30.15
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
532387,Spytty Sports Stadium,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.86
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,72.3
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,14.76
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,24.3
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,25.4
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
532387,Spytty Sports Stadium,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.26
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.21
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.29
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.23
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,16.71
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,19.93
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,22.72
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
532387,Spytty Sports Stadium,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.06
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.1
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.57
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,16.44
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,20.47
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,23.84
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
532387,Spytty Sports Stadium,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.05
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.98
