Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.32
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.98
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.32
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,12.49
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,21.41
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,24.12
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
532387,Spytty Sports Stadium,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.04
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.77
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,11.78
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,19.66
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,23.22
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
532387,Spytty Sports Stadium,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.68
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.59
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.93
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,13.09
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,19.87
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,25.49
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
532387,Spytty Sports Stadium,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,107.2
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,130.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.93
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,120.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.48
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.9
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,22.51
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,24.23
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
532387,Spytty Sports Stadium,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,130.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,12.32
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,17.36
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,15.41
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.61
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.32
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,10.96
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,14.58
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,15.95
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,11.12
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,14.16
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,13.5
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,11.22
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,16.08
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,11.67
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,9.19
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,13.93
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,10.84
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
