Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.13
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,9.86
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,13.35
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,9.75
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.82
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,12.48
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,11.81
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,9.29
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.72
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,12.8
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,11.99
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,12.53
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.69
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,13.1
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,12.24
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,10.92
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,12.21
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,11.41
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,8.93
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.98
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,12.86
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,11.71
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,11.72
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.68
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.85
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,13.79
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,12.3
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,11.7
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.57
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,12.27
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,11.15
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,11.45
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,12.54
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,11.11
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,10.06
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.86
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
