Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,13.88
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,12.88
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,12.26
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.17
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.92
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.52
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,14.02
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,12.98
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,12.5
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,12.65
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,11.1
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,12.42
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,11.43
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,11.36
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.52
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,12.69
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,11.71
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,11.44
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,12.45
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,11.34
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,11.56
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,11.25
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,11.42
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.58
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,12.35
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,11.82
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,11.17
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,13.72
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,11.92
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,11.94
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.74
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
