Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,13.77
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,13.24
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,14.09
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,28.9
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,12.29
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,10.92
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,13.89
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.67
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,12.89
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,12.25
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,13.98
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.17
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.68
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,13.66
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,14.71
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,16.16
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,28.8
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
532387,Spytty Sports Stadium,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.79
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.49
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,120.0,N Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,13.94
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,15.37
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,15.62
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,12.81
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,13.98
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,12.95
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,130.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.58
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,17.95
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,12.84
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,130.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.28
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,120.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,14.1
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,14.84
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,12.08
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.47
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,14.28
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,13.55
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,12.33
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,110.0,N Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
