Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,14.58
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,17.87
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.37
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.49
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.66
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,14.89
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,19.53
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,14.35
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
532387,Spytty Sports Stadium,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,120.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,13.9
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,14.68
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.55
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.56
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,120.0,N Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.72
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,13.97
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,16.22
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,12.65
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.69
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,14.05
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,12.78
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,11.77
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.31
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,120.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,11.8
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,13.1
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,12.32
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.26
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.94
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.94
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.82
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,20.22
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,13.26
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,13.33
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.51
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.22
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,13.91
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,13.83
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,14.38
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.09
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,14.84
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,14.06
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,13.46
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.59
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
