Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,13.92
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,13.39
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,12.44
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.29
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.71
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,14.11
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,14.01
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,13.07
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,15.64
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,13.65
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,13.04
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.51
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,27.1
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,14.61
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,14.26
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,13.79
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,130.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.96
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,17.69
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,14.51
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,13.64
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.97
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,130.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.3
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.63
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,13.47
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,18.7
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,13.88
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,110.0,N Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.55
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.66
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,13.89
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,18.43
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,14.13
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,110.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.54
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,14.05
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,18.33
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,14.78
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
532387,Spytty Sports Stadium,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.77
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.55
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,28.8
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,15.56
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,16.61
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,16.79
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
532387,Spytty Sports Stadium,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.52
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.52
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
