Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,15.34
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,15.29
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,19.1
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.19
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.26
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.35
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,16.34
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,16.02
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,20.15
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.55
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.23
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,110.0,N Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.61
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.51
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.2
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,14.97
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,15.9
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,22.24
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.07
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.08
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.33
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.0
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,14.56
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,18.25
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,22.13
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.6
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.64
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.9
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,14.53
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,20.8
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,20.58
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.24
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.67
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,14.75
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,17.48
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,18.5
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.69
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.27
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.22
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.25
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.4
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,15.42
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,20.87
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,19.4
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
532387,Spytty Sports Stadium,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.27
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.24
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.4
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.14
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.6
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,15.75
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,18.48
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,18.74
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,110.0,N Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.51
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.16
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.85
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.5
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,16.86
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,18.43
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,21.65
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.38
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.93
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.45
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.07
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,17.48
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,19.01
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,18.64
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
