Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.58
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,120.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.84
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.11
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.02
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,20.27
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,19.84
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,18.59
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
532387,Spytty Sports Stadium,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.82
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.31
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.96
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.1
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,18.18
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,17.9
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,18.37
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
532387,Spytty Sports Stadium,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.33
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.75
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.54
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.8
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,17.09
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,19.01
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,17.09
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
532387,Spytty Sports Stadium,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.69
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,120.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.12
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.04
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.53
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.9
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,20.66
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,16.45
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,24.1
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,130.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.58
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.32
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,18.19
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,18.76
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,24.95
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.11
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,130.0,N Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.17
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.13
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.09
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.61
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.73
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,18.03
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,20.57
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,21.25
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
532387,Spytty Sports Stadium,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.26
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.59
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.12
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.86
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,18.52
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,20.22
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,19.45
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
532387,Spytty Sports Stadium,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.18
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.93
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.46
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,19.99
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,18.42
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,20.08
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
532387,Spytty Sports Stadium,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.18
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.48
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.72
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,16.64
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,17.97
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,23.26
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
