Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.61
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.11
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.59
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,14.72
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,19.86
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,22.11
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.33
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.01
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.77
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,17.02
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,20.04
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,23.28
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.19
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,120.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.83
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.66
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,17.93
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,18.56
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,24.25
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.95
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.88
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.53
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.3
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,13.08
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,21.2
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,22.79
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.01
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.17
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.58
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.1
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,12.85
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,22.43
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,25.62
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
532387,Spytty Sports Stadium,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.97
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.34
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.94
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.17
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.93
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.2
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,13.54
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,22.28
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,25.19
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
532387,Spytty Sports Stadium,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.97
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.12
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.58
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,120.0,N Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.41
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.88
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,13.39
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,21.64
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,28.01
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
532387,Spytty Sports Stadium,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.45
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.33
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.23
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,6.87
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,120.0,N Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.73
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,13.84
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,22.02
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,25.9
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
532387,Spytty Sports Stadium,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.44
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.15
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.83
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,120.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,25.5
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.35
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.06
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,14.89
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,23.27
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,24.26
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
532387,Spytty Sports Stadium,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.38
