Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.77
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.82
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,120.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.32
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.65
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.45
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,18.34
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,23.21
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,28.58
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.03
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.16
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.26
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.81
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.82
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,120.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.84
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.02
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,106.3
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,16.9
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,20.64
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,35.04
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
532387,Spytty Sports Stadium,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.03
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.21
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.83
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,7.08
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,120.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.38
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.94
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.4
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,15.49
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,22.0
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,35.35
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
532387,Spytty Sports Stadium,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.03
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.57
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.55
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.18
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,7.74
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,120.0,N Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,26.2
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.38
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.12
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,93.6
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,14.01
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,22.2
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,33.12
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
532387,Spytty Sports Stadium,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.03
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,130.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.43
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.31
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,8.47
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,120.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.19
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.33
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.69
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,96.1
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,16.25
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,22.44
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,34.38
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
532387,Spytty Sports Stadium,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.8
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.05
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,130.0,N Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.3
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,8.79
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,120.0,N Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.55
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.08
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.0
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,93.1
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,16.71
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,30.24
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,34.17
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
532387,Spytty Sports Stadium,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,143.6
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.04
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.55
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,5.45
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,8.55
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,120.0,N Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.13
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.58
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,102.8
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,16.04
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,24.28
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,36.31
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,71.3
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
532387,Spytty Sports Stadium,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,151.8
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.04
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.39
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.41
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,6.33
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,10.2
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,120.0,N Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.09
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.35
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,14.75
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,23.17
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,32.86
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,97.7
532387,Spytty Sports Stadium,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,137.9
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.03
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.81
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.52
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,6.12
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,8.8
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,120.0,N Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.15
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.91
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,83.6
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,15.42
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,22.97
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,32.02
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
532387,Spytty Sports Stadium,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.03
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.63
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.27
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,8.77
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,120.0,N Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.5
