Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.43
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.69
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.65
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.7
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,16.55
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,25.6
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,31.75
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,107.2
532387,Spytty Sports Stadium,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,133.3
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.03
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.74
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.4
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,8.67
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,120.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,27.1
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.93
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.98
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.31
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,15.99
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,24.02
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,30.25
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
532387,Spytty Sports Stadium,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.04
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.18
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.69
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,9.25
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,120.0,N Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.99
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.48
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,94.3
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,17.23
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,23.27
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,35.06
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.06
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.73
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,6.62
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,11.07
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,120.0,N Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,31.5
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.77
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,103.7
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,16.18
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,21.52
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,39.02
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,87.1
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
532387,Spytty Sports Stadium,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,162.9
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.05
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.5
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.34
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,5.33
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,9.32
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,120.0,N Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.97
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.47
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,27.83
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,116.0
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,17.12
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,21.54
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,40.34
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,88.5
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
532387,Spytty Sports Stadium,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,167.9
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.05
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.71
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.53
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,5.55
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,9.0
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,120.0,N Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.61
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.05
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.88
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,116.7
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,15.97
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,22.28
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,40.08
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
532387,Spytty Sports Stadium,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,167.7
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.05
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.67
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.65
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,10.06
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,120.0,N Current (RMS),A,25.1
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.11
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.55
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,107.6
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,16.51
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,23.47
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,38.87
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
532387,Spytty Sports Stadium,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,163.3
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.05
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.58
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.9
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,9.98
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,120.0,N Current (RMS),A,25.6
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.75
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.43
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,110.8
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,15.42
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,23.3
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,39.54
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,89.3
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,165.5
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.05
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.05
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.7
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.52
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,6.23
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,8.95
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,120.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.25
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.05
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,28.06
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,117.2
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,16.59
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,24.04
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,40.19
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,88.5
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
532387,Spytty Sports Stadium,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,167.6
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.06
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.11
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,5.78
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,9.64
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,120.0,N Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
