Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.11
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.47
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,31.99
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,133.0
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,15.97
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,23.92
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,44.68
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,101.6
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.8
532387,Spytty Sports Stadium,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,185.3
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.06
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.64
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.5
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,5.5
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,9.07
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,120.0,N Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,27.3
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,110.0,N Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.23
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,33.31
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,85.8
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,140.8
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,17.16
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,22.48
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,45.52
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,111.8
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
532387,Spytty Sports Stadium,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,191.2
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.04
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,130.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.38
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.51
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,5.47
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,8.88
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,120.0,N Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,26.5
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.55
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.41
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.8
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,115.9
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,19.81
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,25.17
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,39.87
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,80.9
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
532387,Spytty Sports Stadium,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,166.0
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.78
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.07
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,130.0,N Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.67
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.98
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,10.15
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,120.0,N Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.93
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.13
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.29
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,114.5
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,19.09
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,30.47
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,40.66
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,82.4
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
532387,Spytty Sports Stadium,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,169.7
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.03
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.66
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.26
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.98
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,9.07
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,120.0,N Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.72
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.69
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.61
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,93.4
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,94.8
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,19.63
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,31.32
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,34.95
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
532387,Spytty Sports Stadium,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,146.4
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.04
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.49
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,6.23
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,9.19
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,120.0,N Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.34
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.03
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,104.4
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,17.65
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,25.33
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,37.47
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
532387,Spytty Sports Stadium,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.04
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.41
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,5.51
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,9.01
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,120.0,N Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,26.7
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.14
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.9
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.88
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,104.0
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,19.26
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,27.11
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,37.1
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
532387,Spytty Sports Stadium,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,154.8
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.04
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.74
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,7.06
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,9.64
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,120.0,N Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.34
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.39
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,27.61
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,116.4
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,18.57
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,29.19
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,40.53
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
532387,Spytty Sports Stadium,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,171.0
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.07
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.02
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.63
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,5.72
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,11.5
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,120.0,N Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.45
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.63
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,33.43
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,75.5
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,139.5
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,18.98
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,25.06
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,48.14
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,108.7
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
532387,Spytty Sports Stadium,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,200.6
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.05
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.7
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.34
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,10.33
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,120.0,N Current (RMS),A,26.7
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
