Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.34
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.42
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,30.33
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.6
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,127.7
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,25.53
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,29.38
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,43.87
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,79.6
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
532387,Spytty Sports Stadium,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,183.9
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.04
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.38
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.41
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.2
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,9.01
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,120.0,N Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,25.7
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.06
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.28
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,62.6
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,92.2
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,114.7
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,15.91
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,30.89
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,39.55
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,87.6
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
532387,Spytty Sports Stadium,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,165.9
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.05
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.04
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,6.14
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,10.12
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,120.0,N Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.72
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.07
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.56
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.3
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,92.3
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,116.2
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,18.96
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,31.92
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,40.98
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,81.1
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,133.3
532387,Spytty Sports Stadium,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,172.2
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.05
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.68
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.41
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,5.41
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,9.18
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,120.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.76
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,28.76
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,120.5
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,15.87
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,25.9
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,41.15
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,92.6
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
532387,Spytty Sports Stadium,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,172.2
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.05
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,130.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.64
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.31
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,5.36
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,8.92
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,120.0,N Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.52
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.8
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.36
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,106.8
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,16.64
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,25.09
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,37.57
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,78.6
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
532387,Spytty Sports Stadium,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,157.8
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.15
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,130.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.91
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,5.41
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,9.14
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,120.0,N Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.16
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,30.2
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,128.3
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,16.93
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,27.33
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,42.64
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,89.7
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
532387,Spytty Sports Stadium,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,179.8
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,130.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.15
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,6.15
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,9.98
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,120.0,N Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.64
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.98
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.44
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,121.0
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,17.76
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,28.83
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,42.43
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,85.4
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
532387,Spytty Sports Stadium,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,178.8
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,130.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.83
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.51
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,10.02
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,120.0,N Current (RMS),A,25.7
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.96
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.04
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,30.67
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,129.5
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,19.38
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,23.33
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,44.98
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,98.8
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
532387,Spytty Sports Stadium,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,188.9
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.66
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.24
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,9.0
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,120.0,N Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,26.5
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.91
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.1
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,105.4
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,16.36
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,22.53
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,37.84
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,79.1
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
532387,Spytty Sports Stadium,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,158.6
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.14
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.5
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,5.54
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,9.06
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,120.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
