Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.27
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.35
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,110.5
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,15.35
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,23.59
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,39.01
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,99.1
532387,Spytty Sports Stadium,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,163.1
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.97
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,6.19
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,9.59
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,120.0,N Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.18
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.18
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.3
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,107.1
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,15.16
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,29.21
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,38.51
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,83.9
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,123.5
532387,Spytty Sports Stadium,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,162.3
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,130.0,N Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.7
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,6.53
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,11.32
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,120.0,N Current (RMS),A,28.9
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.1
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.32
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,29.18
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,125.2
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,16.72
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,30.64
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,44.22
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,99.6
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,129.7
532387,Spytty Sports Stadium,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,186.6
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,130.0,N Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.92
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.61
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,11.51
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,120.0,N Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.39
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.52
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,26.78
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,115.3
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,16.89
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,23.82
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,41.93
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,95.0
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
532387,Spytty Sports Stadium,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,176.9
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.74
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.31
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.32
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,8.79
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,120.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,26.8
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.41
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.89
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.3
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,16.74
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,24.49
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,33.41
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
532387,Spytty Sports Stadium,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,140.3
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.37
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.3
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,9.4
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,120.0,N Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,26.2
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.65
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.25
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,106.4
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,16.2
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,26.75
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,38.4
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,113.4
532387,Spytty Sports Stadium,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,161.2
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.72
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.56
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,6.33
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,9.31
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,120.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.93
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.56
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,28.02
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,118.0
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,16.52
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,27.66
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,40.96
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,79.6
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
532387,Spytty Sports Stadium,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,172.1
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,130.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.56
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.34
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,6.93
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,10.31
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,120.0,N Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.59
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.83
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.62
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.3
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,103.9
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,18.98
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,30.11
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,38.75
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
532387,Spytty Sports Stadium,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.45
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,130.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.54
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.31
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,5.73
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,9.27
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,120.0,N Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,28.3
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.23
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.88
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.7
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,18.01
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,27.3
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,37.87
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
532387,Spytty Sports Stadium,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,130.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.53
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.34
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.14
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,10.31
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,120.0,N Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,26.1
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.34
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.47
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.15
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,90.8
