Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,113.9
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,18.69
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,31.9
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,41.27
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,134.3
532387,Spytty Sports Stadium,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,173.0
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,130.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,15.1
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.49
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.2
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.3
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,10.3
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,120.0,N Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.97
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.79
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.2
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,117.7
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,19.38
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,31.08
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,42.88
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,82.6
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
532387,Spytty Sports Stadium,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,179.9
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,130.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.07
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.54
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,10.44
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,120.0,N Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,28.7
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.59
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.7
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,28.31
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,120.3
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,18.88
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,26.66
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,42.37
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,81.9
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
532387,Spytty Sports Stadium,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,178.4
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,130.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.41
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,5.65
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,12.63
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,120.0,N Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.6
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.54
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,95.5
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,23.71
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,28.6
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,38.55
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
532387,Spytty Sports Stadium,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,161.9
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.27
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.34
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,5.47
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,13.15
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,120.0,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.39
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.8
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,28.74
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.8
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.9
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,121.3
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,22.86
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,26.98
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,45.15
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,85.0
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
532387,Spytty Sports Stadium,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,189.3
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.07
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.17
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.33
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,5.21
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,13.67
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,120.0,N Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,27.7
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.65
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.1
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.91
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,117.2
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,17.29
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,22.01
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,44.83
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,100.1
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
532387,Spytty Sports Stadium,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,187.4
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.06
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.08
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.8
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,14.98
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,120.0,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.11
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.99
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,15.99
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,26.45
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,36.33
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
532387,Spytty Sports Stadium,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.05
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.52
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,12.58
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,120.0,N Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.84
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.17
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.07
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,17.18
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,24.47
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,34.92
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
532387,Spytty Sports Stadium,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,146.1
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.67
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,7.36
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,120.0,N Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.11
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.05
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,16.12
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,21.37
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,29.76
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
532387,Spytty Sports Stadium,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.76
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,6.12
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.13
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,120.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.29
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.19
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.45
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
